Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,33.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,39.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,27.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,140.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,162.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,116.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,36.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,32.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,137.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,150.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,135.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,37.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,34.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,38.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,78.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,157.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,140.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,161.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,47.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,88.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,37.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,35.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,42.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,82.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,157.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,146.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,175.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,43.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,39.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,65.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,181.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,166.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,165.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,41.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,44.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,39.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,176.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,183.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,165.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,34.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,39.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,37.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,144.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,165.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,154.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,57.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,31.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,40.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,49.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,97.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,168.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,206.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
