Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,38.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,41.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,46.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,84.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,166.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,173.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,193.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,44.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,45.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,47.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,187.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,189.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,195.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,39.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,38.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,169.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,170.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,161.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,37.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,39.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,36.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,66.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,159.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,164.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,154.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,114.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,38.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,38.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,43.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,84.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,162.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,159.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,184.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,35.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,39.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,36.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,61.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,149.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,163.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,150.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,29.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,39.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,45.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,87.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,126.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,163.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,190.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,101.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,137.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,32.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,37.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,110.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,154.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,216.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
