Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,31.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,39.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,80.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,133.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,166.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,39.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,35.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,41.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,170.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,148.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,174.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,41.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,36.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,45.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,177.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,151.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,190.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,42.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,39.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,45.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,84.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,180.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,162.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,191.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,97.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,34.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,32.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,48.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,110.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,149.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,135.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,203.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,102.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,32.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,28.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,99.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,136.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,119.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,179.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,27.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,30.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,38.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,85.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,125.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,163.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,112.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,30.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,33.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,32.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,130.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,139.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,138.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,101.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,25.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,28.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,68.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,111.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,120.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,133.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,0.02
