Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,58.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,105.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,27.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,35.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,25.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,117.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,149.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,108.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,25.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,29.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,24.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,126.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,104.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,97.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,26.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,33.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,114.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,136.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,25.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,34.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,26.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,112.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,145.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,113.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,74.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,102.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,34.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,27.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,37.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,102.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,144.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,117.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,165.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,76.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,106.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,39.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,24.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,29.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,107.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,168.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,104.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,126.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,101.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,30.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,26.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,34.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,86.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,129.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,144.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,82.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,109.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,34.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,23.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,33.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,96.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,145.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,97.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,141.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
