Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,98.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,25.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,22.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,23.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,69.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,110.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,88.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,123.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,34.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,23.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,21.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,148.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,98.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,82.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,113.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,32.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,23.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,26.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,82.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,138.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,85.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,116.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,30.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,25.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,20.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,71.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,130.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,106.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,84.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,116.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,28.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,23.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,22.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,123.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,100.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,97.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,113.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,25.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,21.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,17.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,110.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,74.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,113.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,27.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,21.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,17.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,121.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,75.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,108.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,26.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,23.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,116.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,80.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
