Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,29.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,93.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,131.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,33.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,25.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,87.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,144.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,90.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,106.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,85.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,121.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,30.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,21.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,23.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,77.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,129.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,87.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,117.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,28.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,19.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,18.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,83.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,128.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,80.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,111.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,18.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,92.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,131.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,87.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,118.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,36.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,19.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,24.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,103.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,154.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,104.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,30.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,93.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,131.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,39.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,25.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,28.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,92.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,164.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,80.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,110.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,21.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,25.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,144.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,105.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,28.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,89.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,126.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,96.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,40.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,28.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,104.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,173.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,98.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,86.4
