Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,119.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,34.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,22.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,83.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,148.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,97.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,93.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,127.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,36.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,23.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,19.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,101.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,157.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,31.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,100.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,134.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,42.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,23.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,16.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,125.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,177.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,71.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,113.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,32.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,29.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,17.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,140.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,123.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,65.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,108.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,34.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,30.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,19.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,145.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,125.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,80.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,81.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,103.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,110.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,36.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,36.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,18.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,79.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,152.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,152.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,79.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,29.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,89.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,125.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,39.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,33.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,20.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,168.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,138.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,63.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,123.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,32.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,35.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,17.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,70.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,140.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,145.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,122.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.53
