Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,31.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,17.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,58.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,132.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,117.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,110.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,33.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,31.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,26.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,145.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,132.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,109.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,76.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,112.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,38.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,30.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,80.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,161.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,126.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,31.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,135.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,40.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,29.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,20.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,97.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,171.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,122.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,31.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,94.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,136.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,47.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,28.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,21.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,117.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,200.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,117.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,86.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,115.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,25.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,116.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,183.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,106.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,80.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,114.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,36.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,30.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,19.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,86.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,156.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,128.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,118.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,39.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,25.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,19.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,97.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,167.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,106.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,107.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,33.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,24.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,23.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,77.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,145.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,104.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,98.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
