Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,108.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,32.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,27.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,33.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,82.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,140.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,113.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,139.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,84.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,128.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,34.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,27.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,148.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,118.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,116.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,31.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,94.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,138.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,43.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,23.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,121.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,184.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,101.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,135.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,101.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,39.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,31.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,27.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,168.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,129.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,116.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,24.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,25.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,26.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,69.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,108.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,110.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,75.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,103.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,30.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,24.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,28.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,73.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,130.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,104.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,30.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,95.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,134.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,37.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,27.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,28.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,158.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,114.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,120.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,87.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,33.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,25.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,86.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,141.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,106.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
