Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,37.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,21.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,33.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,106.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,162.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,139.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,31.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,20.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,32.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,96.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,134.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,136.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,52.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,47.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,36.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,20.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,29.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,101.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,155.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,126.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,24.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,21.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,28.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,28.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,20.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,32.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,96.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,125.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,87.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,137.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,34.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,19.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,24.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,100.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,153.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,106.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,21.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,22.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,20.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,95.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,20.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,18.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,27.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,78.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,88.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,117.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
