Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,19.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,24.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,28.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,70.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,102.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,123.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,21.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,20.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,24.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,102.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,23.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,20.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,20.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,20.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,22.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,88.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,21.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,13.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,22.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,74.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,19.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,13.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,18.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,89.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,22.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,12.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,13.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,14.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,15.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
