Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,23.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,13.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,15.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,59.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,20.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,17.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,90.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,19.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,15.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,15.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,87.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,21.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,12.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,15.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,59.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,18.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,14.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,16.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,18.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,13.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,14.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,83.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,19.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,15.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,15.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,19.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,13.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,16.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,87.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
