Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,18.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,13.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,16.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,83.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,68.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,19.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,14.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,15.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,13.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,16.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,92.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,69.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,21.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,13.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,16.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,91.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,18.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,14.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,19.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,16.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,54.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,86.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,69.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,14.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,16.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,81.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,18.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,14.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,16.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
