Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,19.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,13.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,17.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,19.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,16.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,84.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,21.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,14.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,17.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,19.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,13.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,18.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,20.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,13.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,18.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,21.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,15.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,95.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,26.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,13.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,19.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,112.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,20.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,13.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,19.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,87.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
