Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,18.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,14.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,19.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,81.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,18.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,14.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,19.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,61.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,22.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,17.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,19.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,100.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,71.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,84.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,22.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,21.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,23.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,17.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,18.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,21.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,24.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,19.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,23.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,59.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,24.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,23.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,98.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
