Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,63.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,24.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,17.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,28.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,83.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,107.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,118.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,22.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,28.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,114.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,118.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,25.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,23.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,32.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,81.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,112.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,133.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,65.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,27.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,20.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,33.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,96.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,118.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,137.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,26.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,26.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,76.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,30.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,29.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,83.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,130.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,120.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,51.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,29.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,22.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,91.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,126.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,133.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,66.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,110.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,36.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,28.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,30.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,81.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,155.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,115.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.07
