Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,101.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,34.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,26.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,32.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,84.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,147.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,133.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,64.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,97.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,32.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,26.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,81.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,142.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,108.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,121.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,104.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,27.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,31.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,90.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,151.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,114.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,129.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,65.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,98.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,29.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,33.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,149.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,121.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,136.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,95.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,35.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,32.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,31.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,152.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,136.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,56.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,91.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,36.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,35.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,74.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,156.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,137.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,149.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,96.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,35.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,31.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,42.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,98.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,156.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,131.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,176.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,74.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,105.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,36.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,30.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,37.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,94.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,159.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,129.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,158.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
