Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,35.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,40.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,40.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,152.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,170.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,170.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,96.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,33.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,33.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,106.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,146.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,141.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,190.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,32.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,28.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,37.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,93.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,141.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,121.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,158.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,68.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,103.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,33.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,30.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,31.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,84.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,147.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,128.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,81.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,116.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,43.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,29.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,28.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,105.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,188.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,125.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,76.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,117.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,31.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,103.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,196.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,130.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,133.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,98.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,41.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,31.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,34.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,95.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,178.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,130.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,146.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,55.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,98.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,61.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,101.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,47.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,45.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,40.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,202.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,191.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,169.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,84.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,119.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,57.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,36.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,41.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,131.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,245.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,152.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,177.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
