Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,102.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,88.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,126.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,60.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,31.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,33.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,147.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,256.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,130.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,141.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,30.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,105.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,138.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,53.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,31.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,34.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,135.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,231.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,131.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,146.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,90.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,110.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,50.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,35.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,32.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,116.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,216.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,151.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,138.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,80.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,111.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,93.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,48.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,38.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,39.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,107.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,214.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,162.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,166.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,87.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,113.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,37.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,35.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,39.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,96.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,166.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,148.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,165.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,72.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,117.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,87.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,127.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,40.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,47.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,37.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,63.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,180.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,197.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,158.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,94.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,91.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,130.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,41.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,42.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,35.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,70.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,180.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,179.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,150.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,94.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,123.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,38.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,35.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,91.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,171.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,159.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
