Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,96.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,118.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,106.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,42.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,37.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,39.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,97.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,187.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,158.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,166.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,95.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,125.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,48.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,43.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,36.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,97.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,209.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,182.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,155.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,53.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,84.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,110.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,37.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,43.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,46.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,91.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,164.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,180.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,195.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,118.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,98.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,35.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,45.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,44.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,78.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,159.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,190.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,186.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,79.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,106.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,30.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,44.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,37.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,137.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,185.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,158.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,104.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,30.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,31.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,134.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,186.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,133.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,63.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,78.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,116.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,31.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,40.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,26.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,64.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,141.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,168.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,29.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,87.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,130.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,38.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,29.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,23.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,84.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,165.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,124.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,100.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
