Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,130.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,40.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,28.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,29.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,174.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,129.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,33.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,108.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,149.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,91.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,36.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,28.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,26.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,84.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,159.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,113.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,30.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,96.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,137.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,41.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,35.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,94.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,178.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,138.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,148.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,31.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,104.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,138.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,35.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,25.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,29.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,99.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,159.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,108.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,124.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,83.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,117.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,22.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,20.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,15.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,65.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,84.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,105.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,138.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,25.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,13.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,74.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,116.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,91.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,33.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,108.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,148.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,34.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,27.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,22.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,86.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,155.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,114.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,97.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,29.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,98.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,128.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,27.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,22.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,10.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,92.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,123.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,94.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
