Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,32.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,95.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,141.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,32.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,25.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,14.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,94.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,142.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,113.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,32.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,27.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,25.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,116.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,115.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,30.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,25.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,22.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,134.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,107.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,96.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,105.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,26.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,20.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,15.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,76.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,116.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,87.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-4.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,86.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,129.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,25.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,20.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,99.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,121.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,87.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,31.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,104.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,138.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,31.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,20.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,10.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,100.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,138.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,89.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,120.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,27.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,21.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,11.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,77.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,92.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,86.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,114.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,32.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,23.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,14.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,95.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,142.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,81.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,119.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
