Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,39.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,17.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,116.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,168.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,75.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,121.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,37.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,21.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,19.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,103.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,160.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,93.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,30.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,134.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,32.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,123.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,141.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,79.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,104.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,27.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,23.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,27.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,80.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,119.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,96.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,117.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,114.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,26.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,22.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,24.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,103.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,111.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,24.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,23.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,21.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,113.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,101.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,77.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,121.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,29.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,26.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,22.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,67.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,31.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,97.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,138.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,34.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,28.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,149.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,127.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,121.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,94.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,123.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,32.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,23.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,31.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,89.6
