Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,141.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,132.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,29.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,86.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,130.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,31.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,23.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,30.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,93.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,138.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,133.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,82.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,115.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,29.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,22.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,42.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,122.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,129.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,177.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,82.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,118.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,28.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,24.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,26.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,75.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,123.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,33.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,104.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,145.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,113.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,37.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,31.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,37.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,87.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,162.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,159.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,47.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,143.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,202.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,129.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,58.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,29.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,43.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,145.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,245.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,183.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,39.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,121.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,171.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,45.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,25.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,27.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,121.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,194.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,33.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,101.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,144.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,38.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,28.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,23.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,165.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,121.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,100.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,88.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,127.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,35.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,23.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,29.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,94.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,154.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,99.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,124.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
