Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,85.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,112.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,31.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,31.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,27.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,136.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,115.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,57.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,90.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,120.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,29.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,30.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,26.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,59.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,130.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,128.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,29.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,79.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,128.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,31.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,31.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,131.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,90.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,149.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,34.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,34.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,16.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,77.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,151.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,144.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,30.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,88.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,136.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,31.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,19.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,138.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,115.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,31.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,87.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,136.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,31.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,29.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,63.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,139.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,121.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,81.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,119.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,29.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,27.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,18.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,70.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,129.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,115.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,117.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,34.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,24.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,23.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,86.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,148.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,104.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
