Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,85.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,117.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,33.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,25.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,80.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,145.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,81.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,117.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,35.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,26.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,150.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,85.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,123.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,31.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,31.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,23.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,136.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,133.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,99.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,75.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,113.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,24.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,30.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,20.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,59.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,127.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,71.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,114.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,23.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,30.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,27.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,79.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,103.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,130.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,126.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,32.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,92.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,143.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,31.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,27.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,17.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,76.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,140.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,116.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,77.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,82.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,132.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,35.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,28.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,78.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,155.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,120.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,115.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,85.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,121.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,34.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,32.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,24.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,68.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,147.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,133.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,102.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
