Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,102.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,35.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,36.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,24.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,151.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,155.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,104.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,62.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,32.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,27.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,15.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,84.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,139.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,116.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,92.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,24.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,17.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,111.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,122.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,71.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,29.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,105.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,131.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,35.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,28.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,86.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,153.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,125.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,134.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,37.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,29.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,36.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,77.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,157.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,124.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,155.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,27.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,27.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,27.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,61.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,120.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,117.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,117.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,25.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,31.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,80.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,110.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,134.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,44.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,25.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,25.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,30.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,68.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,109.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,129.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,18.3
