Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,24.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,21.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,28.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,64.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,105.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,94.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,119.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,21.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,31.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,82.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,119.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,135.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,27.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,20.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,111.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,117.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,164.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,31.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,26.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,23.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,92.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,139.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,111.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,17.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,65.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,21.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,23.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,16.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,91.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,31.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,22.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,16.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,136.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,97.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,29.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,24.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,17.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,128.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,102.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,20.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,17.75
