Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,21.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,14.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,17.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,21.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,15.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,15.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,63.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,17.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,15.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,15.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,16.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,16.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,81.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,18.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,14.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,15.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,17.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,15.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,18.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,15.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,17.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,13.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,17.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,77.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
