Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,16.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,11.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,15.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,64.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.54
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,11.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,16.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,17.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,10.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,16.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,63.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,18.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,13.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,16.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,20.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,13.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,16.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,21.51
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,16.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,94.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,19.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,14.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,17.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,19.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,13.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,16.61
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
