Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.98
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,19.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,13.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,17.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,87.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,73.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.19
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,17.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,13.96
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,15.91
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,51.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,14.05
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,89.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,18.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,13.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,17.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,84.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.78
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,21.16
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,14.68
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,16.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,95.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.26
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.64
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,19.17
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,13.93
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,18.42
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,84.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.38
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,20.41
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,14.43
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,19.71
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,89.9
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,28.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,18.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,21.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,69.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,75.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
