Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,28.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,19.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,21.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,66.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,28.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,19.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,25.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,123.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,108.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,29.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,24.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,130.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,21.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,25.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,129.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,28.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,21.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,23.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,124.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,29.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,22.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,27.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,126.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,94.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,117.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,27.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,84.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,155.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,98.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,116.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,68.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,31.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,22.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,30.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,87.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,134.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,130.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,80.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,31.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,23.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,29.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,79.7
