Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,136.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,101.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,122.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,30.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,24.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,29.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,78.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,132.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,125.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,61.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,33.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,23.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,81.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,143.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,107.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,39.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,26.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,29.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,167.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,108.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,121.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,94.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,39.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,27.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,31.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,89.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,166.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,112.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,132.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,39.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,27.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,32.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,85.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,165.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,114.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,75.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,113.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,30.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,90.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,178.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,141.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,79.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,110.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,41.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,27.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,35.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,107.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,178.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,116.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,146.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,100.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,46.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,28.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,36.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,114.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,197.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,119.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,150.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
