Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,110.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,28.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,33.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,104.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,190.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,117.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,140.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,81.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,119.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,43.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,27.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,33.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,105.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,185.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,115.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,138.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,87.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,126.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,45.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,34.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,39.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,94.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,192.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,144.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,163.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,104.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,50.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,36.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,45.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,107.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,212.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,154.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,191.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,74.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,123.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,39.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,40.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,110.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,235.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,163.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,170.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,68.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,115.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,44.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,32.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,103.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,190.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,136.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,156.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,108.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,42.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,29.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,42.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,117.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,180.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,125.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,178.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,41.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,26.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,42.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,115.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,176.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,175.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
