Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,58.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,101.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,39.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,33.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,42.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,84.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,168.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,140.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,176.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,49.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,73.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,112.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,43.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,28.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,43.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,122.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,184.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,183.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,70.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,33.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,35.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,91.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,185.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,141.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,150.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,69.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,106.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,49.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,40.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,41.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,94.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,212.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,170.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,173.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,117.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,53.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,36.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,109.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,227.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,154.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,184.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,87.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,128.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,118.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,39.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,52.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,122.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,238.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,164.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,221.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,29.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,36.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,105.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,135.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,155.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,58.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,60.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,129.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,249.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,182.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,252.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,75.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,127.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,113.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,45.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,45.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,51.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,92.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,197.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,190.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,217.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
