Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,122.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,107.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,44.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,47.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,49.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,84.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,194.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,199.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,206.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,77.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,126.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,44.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,45.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,80.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,191.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,187.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,189.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,132.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,43.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,42.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,45.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,85.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,191.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,178.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,189.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,14.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,76.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,125.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,101.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,41.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,43.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,181.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,187.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,181.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,100.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,119.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,48.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,48.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,41.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,76.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,208.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,202.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,176.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,73.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,108.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,127.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,100.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,46.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,58.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,47.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,203.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,244.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,200.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,139.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,53.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,45.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,52.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,100.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,229.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,192.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,222.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,80.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,118.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,36.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,45.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,35.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,45.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,101.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,199.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,150.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,192.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,92.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,127.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
