Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,42.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,106.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,186.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,133.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,154.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,31.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,104.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,141.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,38.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,25.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,116.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,172.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,110.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,164.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,29.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,104.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,136.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,108.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,40.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,31.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,28.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,180.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,132.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,121.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,81.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,126.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,30.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,101.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,189.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,131.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,135.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,87.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,137.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,50.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,29.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,31.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,117.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,215.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,126.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,134.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,132.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,47.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,36.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,95.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,206.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,151.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,162.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,33.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,109.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,148.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,104.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,41.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,33.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,95.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,182.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,141.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,146.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,30.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,91.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,133.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,101.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,33.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,25.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,26.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,84.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,147.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,108.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,114.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,32.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,92.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,140.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
