Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,30.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,30.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,20.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,134.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,129.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,89.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,84.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,92.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,33.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,106.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,148.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,29.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,20.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,135.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,153.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,34.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,107.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,152.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,29.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,18.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,83.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,145.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,124.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,104.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,140.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,27.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,10.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,82.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,127.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,110.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,30.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,98.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,135.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,26.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,23.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,9.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,124.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,99.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,34.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,102.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,153.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,31.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,23.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,9.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,94.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,143.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,98.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-7.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,32.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,92.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,145.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,31.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,25.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,12.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,88.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,144.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,109.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-8.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,28.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,92.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,131.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,25.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,23.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,85.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,120.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,97.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,138.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,22.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,21.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,7.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,109.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,92.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,0.04
