Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,87.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,129.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,21.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,20.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,5.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,76.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-9.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,29.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,92.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,135.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,22.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,19.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,8.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,68.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,108.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-9.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,30.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,103.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,137.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,25.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,17.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,6.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,88.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,118.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-9.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,93.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,131.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,22.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,19.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,85.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-9.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,30.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,86.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,136.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,22.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,16.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,7.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-5.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-9.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,98.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,144.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,25.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,15.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,8.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,117.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-5.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,35.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,103.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,154.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,25.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,18.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,91.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-3.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,32.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,99.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,145.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,23.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,17.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,6.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,81.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,113.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,73.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
