Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-3.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-9.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,34.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,94.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,151.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,24.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,18.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,7.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,78.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,113.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-10.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,87.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,131.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,18.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,16.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,14.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,70.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-9.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,34.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,113.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,154.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,25.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,11.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,8.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,99.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,120.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-9.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,31.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,98.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,139.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,21.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,14.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,10.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,83.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-4.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-10.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,30.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,114.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,140.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,107.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,24.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,13.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,10.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,96.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,116.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-8.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,108.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,157.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,28.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,10.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,108.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,128.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-10.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,31.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,98.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,138.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,21.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,11.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,5.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,88.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-8.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,31.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,88.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,139.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,21.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,22.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,8.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,100.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
