Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-10.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,37.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,109.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,166.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,33.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,22.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,5.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,109.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,151.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,96.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-9.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,33.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,104.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,148.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,29.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,12.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,5.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,107.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,134.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,51.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-9.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,33.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,102.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,147.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,29.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,16.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,108.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,133.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-4.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,64.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-10.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,31.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,85.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,138.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,22.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,22.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,1.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,80.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-9.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,80.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,128.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,20.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,16.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,7.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,29.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,88.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,130.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,20.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,16.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,9.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,62.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,51.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,28.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,86.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,124.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,25.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,18.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,79.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,114.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,80.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,92.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,134.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,29.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,9.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,86.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,129.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,76.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-8.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
