Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,120.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,24.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,19.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,77.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,109.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,83.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-9.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,68.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,112.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,20.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,19.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-9.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,77.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,128.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,25.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,25.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,7.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,75.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,116.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,112.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-7.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,55.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,32.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,99.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,142.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,37.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,24.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,11.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,109.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,161.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,103.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-7.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,83.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,121.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,26.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,24.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,6.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,89.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,119.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,105.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,29.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,78.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,126.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,28.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,26.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,8.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,122.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,30.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,89.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,131.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,26.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,7.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,96.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,111.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,93.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,127.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,29.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,21.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,106.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,129.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,29.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,86.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,127.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
