Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,36.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,28.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,12.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,113.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,156.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,119.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,110.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,27.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,15.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,74.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,123.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,120.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,19.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,32.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,18.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,71.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,139.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,111.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,31.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,18.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,130.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,78.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,30.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,97.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,131.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,39.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,35.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,32.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,65.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,170.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,145.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,138.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,72.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,105.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,38.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,20.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,30.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,103.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,167.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,87.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,129.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,84.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,31.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,18.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,26.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,83.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,136.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,112.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,98.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,41.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,19.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,35.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,123.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,175.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,84.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,151.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,28.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,94.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,124.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,38.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,18.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,115.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,166.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,86.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
