Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,25.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,25.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,28.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,65.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,113.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,106.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,20.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,28.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,27.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,121.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,24.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,22.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,31.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,79.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,106.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,130.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,58.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,19.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,27.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,33.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,139.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,25.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,26.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,27.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,64.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,114.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,111.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,31.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,27.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,25.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,107.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,49.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,31.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,21.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,26.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,83.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,135.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,113.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,29.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,24.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,29.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,87.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,126.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,106.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
