Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,22.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,24.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,115.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,102.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,26.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,31.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,134.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,25.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,16.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,22.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,113.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,96.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,22.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,22.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,27.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,70.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,116.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,21.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,102.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,21.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,14.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,18.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,22.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,19.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,18.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,98.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,19.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,18.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,15.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,84.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
