Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,20.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,14.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,16.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,57.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,92.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,18.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,15.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,16.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,18.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,17.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,17.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,15.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,17.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,52.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,15.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,17.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,21.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,17.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,70.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,18.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,14.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,16.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,19.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,15.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,16.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.65
