Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,21.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,17.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,17.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,19.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,15.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,16.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,87.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,69.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.95
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,19.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,13.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,18.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,55.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,85.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,19.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,13.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,19.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,84.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,20.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,13.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,21.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,22.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,13.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,19.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,65.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,96.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,19.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,13.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,18.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,60.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,19.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,12.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,18.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
