Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,20.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,13.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.27
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,20.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,14.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,22.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,14.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,20.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,69.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,87.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,19.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,13.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,18.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,85.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,21.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,14.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,92.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,90.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,21.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,15.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,18.63
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,21.03
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,18.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,18.41
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,47.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.83
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,15.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,105.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,77.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,44.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,22.51
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,17.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,20.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,98.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,73.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
