Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.67
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.42
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,22.82
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,18.69
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,18.59
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.73
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,22.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,17.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,18.84
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,79.3
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.05
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.38
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,22.61
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,19.26
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,20.23
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,49.7
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,98.9
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,24.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,15.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,21.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,111.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,16.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,21.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,106.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,24.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,15.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,19.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,108.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,23.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,15.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,22.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,102.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,94.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,24.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,17.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,24.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,106.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
