Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,26.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,16.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,22.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,78.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,115.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,93.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,29.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,18.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,24.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,86.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,126.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,25.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,17.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,24.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,73.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,103.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,25.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,16.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,26.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,81.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,20.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,25.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,115.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,106.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,85.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,111.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,35.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,21.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,99.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,154.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,89.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,26.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,21.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,29.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,113.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,120.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,33.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,24.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,29.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,80.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,142.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,99.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,121.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
