Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,97.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,39.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,25.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,29.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,97.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,170.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,103.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,122.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,26.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,89.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,165.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,125.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,97.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,35.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,27.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,29.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,76.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,152.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,114.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,125.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,90.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,32.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,31.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,75.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,141.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,114.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,131.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,61.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,30.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,32.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,83.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,133.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,109.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,136.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,31.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,24.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,33.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,90.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,136.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,139.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,60.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,86.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,36.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,26.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,32.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,90.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,155.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,110.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,134.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,100.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,40.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,31.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,94.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,173.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,121.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,133.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.01
