Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,33.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,31.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,75.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,156.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,142.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,130.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,101.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,39.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,36.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,84.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,169.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,137.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,152.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,92.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,30.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,34.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,104.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,193.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,145.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,100.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,44.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,28.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,36.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,108.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,191.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,151.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,40.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,28.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,32.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,96.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,174.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,136.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,24.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,32.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,103.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,169.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,103.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,138.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,40.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,24.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,39.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,121.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,171.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,102.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,165.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,76.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,99.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,45.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,26.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,39.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,128.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,196.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,110.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,165.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,77.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,101.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
