Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,40.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,125.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,173.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,178.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,92.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,41.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,37.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,177.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,161.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,158.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,92.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,43.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,39.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,172.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,181.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,167.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,61.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,111.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,103.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,35.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,31.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,42.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,98.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,156.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,133.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,181.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,102.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,106.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,119.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,31.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,26.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,47.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,131.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,139.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,197.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,85.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,103.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,36.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,29.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,44.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,110.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,157.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,123.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,186.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,51.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,76.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,107.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,38.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,28.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,41.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,107.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,167.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,117.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,175.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,111.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,35.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,32.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,37.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,87.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,154.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,134.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,156.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,129.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,41.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,37.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,40.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,80.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,178.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,158.4
