Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,167.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,85.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,109.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,38.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,46.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,167.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,195.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,167.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,65.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,42.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,36.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,41.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,86.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,181.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,152.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,174.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,77.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,110.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,40.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,38.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,46.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,93.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,176.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,162.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,198.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,109.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,41.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,28.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,117.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,181.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,120.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,181.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,111.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,41.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,30.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,33.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,96.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,179.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,128.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,142.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,86.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,109.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,44.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,30.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,35.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,107.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,192.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,128.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,150.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,109.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,43.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,39.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,98.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,186.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,163.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,106.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,37.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,30.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,34.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,83.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,162.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,130.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,146.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
