Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,80.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,122.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,45.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,30.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,32.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,106.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,194.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,129.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,137.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,86.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,122.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,41.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,28.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,32.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,98.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,178.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,136.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,101.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,150.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,50.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,26.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,32.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,130.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,216.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,113.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,139.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,122.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,49.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,26.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,31.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,123.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,211.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,113.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,134.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,29.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,67.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,131.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,49.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,26.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,119.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,211.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,111.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,30.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,132.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,45.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,25.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,19.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,131.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,196.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,108.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,77.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,122.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,30.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,24.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,20.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,84.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,135.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,107.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,120.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,158.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,15.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,23.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,121.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,154.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,106.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
