Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,30.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,97.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,138.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,33.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,15.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,21.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,112.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,148.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,93.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,30.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,101.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,137.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,34.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,17.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,14.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,116.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,152.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-8.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,32.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,104.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,146.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,32.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,16.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,129.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,149.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-9.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,31.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,101.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,142.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,31.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,16.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,122.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,143.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-8.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,35.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,114.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,155.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,35.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,20.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,129.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,156.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,92.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,126.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,32.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,18.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,11.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,114.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,146.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,90.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,129.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,28.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,17.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,10.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,97.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,131.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,93.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,127.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,24.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,10.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,7.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,103.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,115.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,51.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
