Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,30.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,96.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,136.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,28.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,20.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,95.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-7.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,28.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,94.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,129.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,26.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,20.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,7.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,123.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-8.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,31.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,105.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,141.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,25.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,16.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,0.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,112.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,124.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,30.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,98.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,136.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,17.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,10.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,100.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,129.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,121.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,23.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,17.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,86.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,116.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,87.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,125.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,20.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,30.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,115.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,163.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,130.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,30.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,96.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,138.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,39.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,19.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,21.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,123.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,174.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,28.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,91.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,129.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,33.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,30.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,27.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,149.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,126.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,116.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,86.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,132.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
