Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,24.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,25.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,18.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,117.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,110.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-8.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,134.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,21.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,28.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,11.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,118.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,29.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,84.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,133.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,25.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,10.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,76.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,123.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,105.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,29.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,91.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,132.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,22.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,18.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,91.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,143.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,94.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,95.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-3.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-11.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,129.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,22.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,0.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,84.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,108.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,78.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,30.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,85.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,135.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,37.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,26.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,23.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,88.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,165.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,109.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,119.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,167.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,50.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,28.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,29.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,132.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,219.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,118.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,101.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,153.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,101.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,38.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,30.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,28.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,170.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,126.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,126.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,38.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,115.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,167.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,37.69
