Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,22.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,16.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,107.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,167.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,40.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,129.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,176.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,23.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,31.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,114.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,185.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,97.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,135.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,34.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,110.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,154.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,36.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,22.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,30.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,108.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,162.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,130.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,36.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,115.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,160.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,39.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,20.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,29.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,124.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,176.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,87.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,134.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,33.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,100.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,144.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,47.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,27.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,37.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,114.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,201.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,160.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,33.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,103.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,147.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,44.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,30.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,30.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,93.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,190.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,129.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,130.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,37.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,110.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,162.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,52.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,28.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,25.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,124.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,219.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,115.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,110.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,97.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,35.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,108.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,155.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,59.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,27.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,136.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,250.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,154.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,114.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,79.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,121.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,44.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,25.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,17.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,118.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,191.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,0.01
