Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,80.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,117.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,29.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,27.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,15.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,134.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,113.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,78.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,118.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,36.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,27.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,30.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,88.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,157.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,116.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,131.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,85.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,114.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,29.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,27.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,33.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,88.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,130.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,114.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,142.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,85.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,118.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,28.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,21.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,26.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,86.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,124.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,115.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,104.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,26.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,19.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,115.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,65.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,105.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,37.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,20.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,24.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,97.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,159.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,103.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,32.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,102.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,139.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,45.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,20.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,22.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,135.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,194.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,31.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,97.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,134.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,40.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,30.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,30.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,96.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,176.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,128.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,131.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
