Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,81.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,131.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,35.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,31.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,30.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,155.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,135.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,132.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,83.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,116.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,34.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,29.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,25.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,74.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,151.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,125.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,108.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,103.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,33.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,22.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,66.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,145.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,139.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,74.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,101.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,33.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,33.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,19.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,68.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,144.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,142.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,76.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,112.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,38.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,30.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,27.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,76.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,164.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,129.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,118.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,83.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,121.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,38.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,31.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,24.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,163.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,132.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,103.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,24.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,33.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,23.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,107.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,27.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,25.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,20.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,122.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,38.0
