Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,34.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,33.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,22.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,148.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,146.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,94.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,30.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,20.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,24.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,134.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,111.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,82.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,33.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,20.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,27.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,107.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,150.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,116.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,59.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,40.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,21.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,22.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,124.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,174.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,91.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,30.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,24.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,32.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,95.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,132.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,105.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,141.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,24.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,20.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,22.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,108.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,34.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,24.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,26.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,89.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,150.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,103.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,111.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,23.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,20.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,104.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,101.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.8
