Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,24.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,24.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,30.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,68.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,127.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,18.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,29.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,76.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,114.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,79.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,23.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,19.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,22.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,103.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,16.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,19.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,92.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,22.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,16.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,20.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,100.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,21.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,15.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,19.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,63.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,96.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,24.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,16.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,23.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,22.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,14.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,20.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,98.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,85.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
