Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,21.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,16.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,23.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,97.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,20.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,14.82
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,17.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,53.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,93.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,17.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,16.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,16.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,23.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,15.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,17.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,25.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,15.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,17.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,113.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,15.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,16.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,116.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,21.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,14.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,16.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,23.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,15.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,22.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,0.01
